Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.5
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,24.1
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
531835,Quilter Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.56
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.71
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,24.3
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
531835,Quilter Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.48
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,24.3
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
531835,Quilter Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.65
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,24.3
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
531835,Quilter Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.86
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.7
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,24.4
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
531835,Quilter Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.83
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.77
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,24.4
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
531835,Quilter Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.15
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.78
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,24.5
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
531835,Quilter Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,24.6
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
531835,Quilter Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.15
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.87
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,24.6
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
531835,Quilter Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
