Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.11
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,24.7
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531835,Quilter Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.14
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.35
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,24.8
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
531835,Quilter Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.31
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.14
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.33
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,24.8
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
531835,Quilter Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.11
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.34
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,24.8
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531835,Quilter Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.9
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.73
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.51
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,24.9
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
531835,Quilter Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.84
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.87
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.67
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,24.9
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531835,Quilter Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.93
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.83
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.7
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,24.9
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
531835,Quilter Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.74
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.07
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.47
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,25.0
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531835,Quilter Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.08
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.51
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.64
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,25.0
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531835,Quilter Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
