Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.21
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.89
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,25.0
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531835,Quilter Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.24
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.61
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.48
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
531835,Quilter Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.68
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.98
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.42
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
531835,Quilter Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.75
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.27
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531835,Quilter Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.2
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.2
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.19
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531835,Quilter Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.95
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.25
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
531835,Quilter Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.85
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.37
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,25.2
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531835,Quilter Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.59
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.93
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.3
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,25.3
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
531835,Quilter Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.12
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.17
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.09
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,25.3
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531835,Quilter Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
