Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.63
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.97
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.23
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.91
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,25.3
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
531835,Quilter Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.59
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.88
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.37
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.24
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,25.3
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
531835,Quilter Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.03
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.99
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.34
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,25.3
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531835,Quilter Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.26
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.77
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.46
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,25.4
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
531835,Quilter Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.49
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.66
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.82
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,25.3
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
531835,Quilter Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.49
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.75
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.5
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,25.3
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
531835,Quilter Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.38
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.41
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.72
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.39
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,25.2
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531835,Quilter Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.63
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.59
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.22
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
531835,Quilter Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.03
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.09
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
531835,Quilter Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.45
