Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.2
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.82
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,25.0
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531835,Quilter Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.41
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.34
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.77
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.87
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,24.9
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
531835,Quilter Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.34
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.18
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.75
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,24.7
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531835,Quilter Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.28
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.87
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.87
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,24.6
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531835,Quilter Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.59
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.87
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.31
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,24.7
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531835,Quilter Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.87
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.84
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.3
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.31
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,24.6
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
531835,Quilter Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.29
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.53
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.86
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.81
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,24.6
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531835,Quilter Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.5
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.02
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.57
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,24.5
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531835,Quilter Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.39
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.71
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.66
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,24.4
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
531835,Quilter Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.31
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.67
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.17
