Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,24.3
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
531835,Quilter Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.41
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.28
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.27
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,24.1
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531835,Quilter Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.91
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.76
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.25
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.31
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,24.0
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531835,Quilter Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.9
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.9
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.1
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,23.9
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531835,Quilter Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.47
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.1
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.95
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.86
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,23.9
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
531835,Quilter Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.46
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.44
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.51
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.8
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,23.8
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531835,Quilter Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.9
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.01
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.28
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.03
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,23.8
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531835,Quilter Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.28
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.9
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.19
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,23.7
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
531835,Quilter Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.51
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.15
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.24
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,23.6
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
531835,Quilter Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-10.23
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.16
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.31
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
