Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,23.5
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
531835,Quilter Close Newport,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.97
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.54
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.91
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,23.5
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
531835,Quilter Close Newport,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.81
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.53
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.53
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,23.5
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
531835,Quilter Close Newport,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.98
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.91
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,23.4
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
531835,Quilter Close Newport,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.8
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.47
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,23.4
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
531835,Quilter Close Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.62
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,23.3
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
531835,Quilter Close Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,23.3
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531835,Quilter Close Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.09
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,23.2
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
531835,Quilter Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.04
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,23.1
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
531835,Quilter Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.71
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
