Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,23.1
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
531835,Quilter Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.32
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.02
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,22.9
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
531835,Quilter Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.27
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.47
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.72
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,22.7
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
531835,Quilter Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.08
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.21
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.5
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.49
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531835,Quilter Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.11
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.58
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.62
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531835,Quilter Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.82
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.79
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.1
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
531835,Quilter Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.66
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
531835,Quilter Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.4
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,transformer,,Temperature,C,23.4
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
531835,Quilter Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.37
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.8
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,transformer,,Temperature,C,23.6
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
531835,Quilter Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.48
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
