Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,transformer,,Temperature,C,23.7
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
531835,Quilter Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.6
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.75
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,transformer,,Temperature,C,23.8
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
531835,Quilter Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.75
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,transformer,,Temperature,C,23.9
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
531835,Quilter Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.83
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,transformer,,Temperature,C,24.1
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
531835,Quilter Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.21
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.94
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,transformer,,Temperature,C,24.2
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
531835,Quilter Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.08
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,transformer,,Temperature,C,24.3
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
531835,Quilter Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.99
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.04
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,transformer,,Temperature,C,24.4
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531835,Quilter Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.16
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.78
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,transformer,,Temperature,C,24.5
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531835,Quilter Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.15
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.17
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,transformer,,Temperature,C,24.7
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
531835,Quilter Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.36
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,transformer,,Temperature,C,24.8
