Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
531835,Quilter Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.74
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.54
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,transformer,,Temperature,C,24.9
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531835,Quilter Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.2
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.59
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531835,Quilter Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.3
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,transformer,,Temperature,C,25.2
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531835,Quilter Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.78
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,transformer,,Temperature,C,25.4
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531835,Quilter Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.61
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.88
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,transformer,,Temperature,C,25.5
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531835,Quilter Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.67
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.1
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,transformer,,Temperature,C,25.6
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
531835,Quilter Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.25
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,transformer,,Temperature,C,25.8
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
531835,Quilter Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.63
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.25
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,transformer,,Temperature,C,25.9
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
531835,Quilter Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.75
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
