Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
531835,Quilter Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.05
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,transformer,,Temperature,C,26.1
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
531835,Quilter Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.11
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,transformer,,Temperature,C,26.1
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531835,Quilter Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.47
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.81
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
531835,Quilter Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.96
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.74
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
531835,Quilter Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.05
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
531835,Quilter Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.22
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.53
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.91
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.6
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
531835,Quilter Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.81
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.28
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.94
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.05
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
531835,Quilter Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.33
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.28
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.08
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.8
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531835,Quilter Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.95
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.45
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.34
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.57
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
