Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
531835,Quilter Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-11.85
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.26
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.01
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.87
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,transformer,,Temperature,C,25.9
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
531835,Quilter Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.41
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.76
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.51
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.12
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,transformer,,Temperature,C,25.9
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531835,Quilter Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.61
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.7
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.3
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.12
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,transformer,,Temperature,C,25.9
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
531835,Quilter Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.65
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.74
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.72
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.77
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531835,Quilter Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.48
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.69
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,transformer,,Temperature,C,26.1
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531835,Quilter Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.86
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.64
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.81
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,transformer,,Temperature,C,26.0
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531835,Quilter Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.98
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.4
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.2
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.33
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,transformer,,Temperature,C,25.9
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.93
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531835,Quilter Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.72
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.11
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.74
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,transformer,,Temperature,C,25.8
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531835,Quilter Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.17
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.15
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.46
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.67
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,transformer,,Temperature,C,25.7
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
