Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
531835,Quilter Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.69
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.29
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.96
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.82
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,transformer,,Temperature,C,25.7
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
531835,Quilter Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.04
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.18
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,transformer,,Temperature,C,25.7
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
531835,Quilter Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.26
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.39
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.67
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.51
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,transformer,,Temperature,C,25.7
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531835,Quilter Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.84
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.12
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.91
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,transformer,,Temperature,C,25.8
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531835,Quilter Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.29
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.63
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.32
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.98
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,transformer,,Temperature,C,25.7
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531835,Quilter Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.28
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,transformer,,Temperature,C,25.7
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531835,Quilter Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.84
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.59
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.2
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,transformer,,Temperature,C,25.6
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
531835,Quilter Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.82
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.37
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,transformer,,Temperature,C,25.6
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
531835,Quilter Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.07
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.82
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,transformer,,Temperature,C,25.6
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
