Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531835,Quilter Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.5
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.12
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.6
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,transformer,,Temperature,C,25.6
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
531835,Quilter Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.75
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.74
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.78
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,transformer,,Temperature,C,25.5
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531835,Quilter Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.39
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.4
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.56
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,transformer,,Temperature,C,25.5
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
531835,Quilter Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.16
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.25
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.33
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,transformer,,Temperature,C,25.4
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
531835,Quilter Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.86
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.57
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.75
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,transformer,,Temperature,C,25.4
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
531835,Quilter Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.46
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.42
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.18
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.78
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,transformer,,Temperature,C,25.3
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531835,Quilter Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.86
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.54
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,transformer,,Temperature,C,25.2
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531835,Quilter Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.25
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.79
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,69.0
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
531835,Quilter Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.79
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.85
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,transformer,,Temperature,C,25.1
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
531835,Quilter Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
