Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.21
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.07
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,transformer,,Temperature,C,24.8
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531835,Quilter Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.39
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,transformer,,Temperature,C,24.7
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
531835,Quilter Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,transformer,,Temperature,C,24.6
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531835,Quilter Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.9
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.93
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,transformer,,Temperature,C,24.6
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531835,Quilter Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.18
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.55
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,transformer,,Temperature,C,24.4
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
531835,Quilter Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.58
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.85
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.48
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,transformer,,Temperature,C,24.4
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531835,Quilter Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.34
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.66
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.38
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.53
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,transformer,,Temperature,C,24.4
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
531835,Quilter Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.97
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.63
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.92
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,transformer,,Temperature,C,24.3
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531835,Quilter Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.95
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,transformer,,Temperature,C,24.1
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
531835,Quilter Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
