Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.13
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,transformer,,Temperature,C,24.0
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
531835,Quilter Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.87
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,transformer,,Temperature,C,24.0
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
531835,Quilter Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.25
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.53
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,transformer,,Temperature,C,23.9
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
531835,Quilter Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.28
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,transformer,,Temperature,C,23.8
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531835,Quilter Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.05
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.19
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,transformer,,Temperature,C,23.8
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
531835,Quilter Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.79
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.36
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.38
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,transformer,,Temperature,C,23.7
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
531835,Quilter Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.36
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.85
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,transformer,,Temperature,C,23.6
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531835,Quilter Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,transformer,,Temperature,C,23.5
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
531835,Quilter Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.37
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.93
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,transformer,,Temperature,C,23.4
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531835,Quilter Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
