Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.21
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.09
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,transformer,,Temperature,C,23.2
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
531835,Quilter Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.13
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.37
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,transformer,,Temperature,C,23.1
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
531835,Quilter Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.79
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.26
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,transformer,,Temperature,C,23.1
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
531835,Quilter Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.83
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,transformer,,Temperature,C,23.0
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
531835,Quilter Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.33
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.67
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.25
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,transformer,,Temperature,C,23.0
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
531835,Quilter Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.8
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.83
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.24
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,transformer,,Temperature,C,23.0
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531835,Quilter Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.83
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.86
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,transformer,,Temperature,C,23.0
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531835,Quilter Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.79
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.49
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.4
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,transformer,,Temperature,C,23.0
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531835,Quilter Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.63
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.29
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.27
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,transformer,,Temperature,C,22.9
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
531835,Quilter Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
