Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.03
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.24
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.84
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,transformer,,Temperature,C,22.9
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
531835,Quilter Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.9
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
531835,Quilter Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.94
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.1
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.49
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
531835,Quilter Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.12
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.98
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531835,Quilter Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.16
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.31
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,transformer,,Temperature,C,22.7
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531835,Quilter Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.61
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.25
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,transformer,,Temperature,C,22.7
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531835,Quilter Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.63
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,transformer,,Temperature,C,22.6
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
531835,Quilter Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.2
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.52
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,transformer,,Temperature,C,22.6
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531835,Quilter Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.23
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.41
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,transformer,,Temperature,C,22.6
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
531835,Quilter Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
