Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.6
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,transformer,,Temperature,C,22.6
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
531835,Quilter Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.05
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.51
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,transformer,,Temperature,C,22.6
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
531835,Quilter Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.18
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.11
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,transformer,,Temperature,C,22.6
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
531835,Quilter Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.46
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.29
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,transformer,,Temperature,C,22.6
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
531835,Quilter Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.43
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,transformer,,Temperature,C,22.6
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
531835,Quilter Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.01
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.69
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,transformer,,Temperature,C,22.7
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
531835,Quilter Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.15
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,transformer,,Temperature,C,22.7
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
531835,Quilter Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.01
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
531835,Quilter Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.99
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
531835,Quilter Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.7
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.71
