Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531835,Quilter Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.48
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.92
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
531835,Quilter Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.51
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
531835,Quilter Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.85
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.79
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
531835,Quilter Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.63
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
531835,Quilter Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.6
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
531835,Quilter Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.06
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.21
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,transformer,,Temperature,C,22.8
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
531835,Quilter Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.08
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,transformer,,Temperature,C,22.9
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
531835,Quilter Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.17
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,transformer,,Temperature,C,22.9
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
531835,Quilter Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.09
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
