Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,transformer,,Temperature,C,23.0
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
531835,Quilter Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.04
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.72
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,transformer,,Temperature,C,23.0
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
531835,Quilter Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.93
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,transformer,,Temperature,C,23.0
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
531835,Quilter Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.12
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.7
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,transformer,,Temperature,C,23.1
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
531835,Quilter Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.1
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,transformer,,Temperature,C,23.1
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
531835,Quilter Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.24
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,transformer,,Temperature,C,23.1
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
531835,Quilter Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.33
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.37
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,transformer,,Temperature,C,23.2
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
531835,Quilter Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.16
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.23
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,transformer,,Temperature,C,23.3
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
531835,Quilter Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.1
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.89
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,transformer,,Temperature,C,23.3
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
531835,Quilter Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.01
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.15
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
