Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,transformer,,Temperature,C,23.3
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
531835,Quilter Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.1
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.95
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,transformer,,Temperature,C,23.4
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
531835,Quilter Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.06
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.96
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,transformer,,Temperature,C,23.4
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
531835,Quilter Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.1
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,transformer,,Temperature,C,23.4
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
531835,Quilter Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.19
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,transformer,,Temperature,C,23.5
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
531835,Quilter Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.36
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.68
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,transformer,,Temperature,C,23.6
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
531835,Quilter Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.44
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.81
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,transformer,,Temperature,C,23.7
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
531835,Quilter Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.32
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.89
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,transformer,,Temperature,C,23.7
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
531835,Quilter Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.31
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.76
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,transformer,,Temperature,C,23.8
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
531835,Quilter Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.16
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
