Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,transformer,,Temperature,C,23.9
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
531835,Quilter Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.15
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,transformer,,Temperature,C,23.9
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
531835,Quilter Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.3
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,transformer,,Temperature,C,23.9
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
531835,Quilter Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.3
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,transformer,,Temperature,C,24.0
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
531835,Quilter Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.33
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,transformer,,Temperature,C,24.0
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
531835,Quilter Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.4
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,transformer,,Temperature,C,24.1
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
531835,Quilter Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
